Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411763,Longrock,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411763,Longrock,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
411763,Longrock,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
411763,Longrock,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411763,Longrock,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
411763,Longrock,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
411763,Longrock,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
411763,Longrock,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
