Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
411763,Longrock,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
411763,Longrock,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
411763,Longrock,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
411763,Longrock,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
411763,Longrock,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
411763,Longrock,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411763,Longrock,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
411763,Longrock,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
411763,Longrock,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
411763,Longrock,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
