Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
411763,Longrock,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
411763,Longrock,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
411763,Longrock,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
411763,Longrock,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
411763,Longrock,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411763,Longrock,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.65
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
411763,Longrock,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
411763,Longrock,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
411763,Longrock,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
