Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
411763,Longrock,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
411763,Longrock,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
411763,Longrock,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.21
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
411763,Longrock,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
411763,Longrock,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411763,Longrock,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
411763,Longrock,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
411763,Longrock,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
411763,Longrock,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
411763,Longrock,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
