Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
411763,Longrock,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
411763,Longrock,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
411763,Longrock,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
411763,Longrock,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
411763,Longrock,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
411763,Longrock,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411763,Longrock,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
411763,Longrock,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411763,Longrock,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
411763,Longrock,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.51
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
411763,Longrock,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
411763,Longrock,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
411763,Longrock,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
