Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
411763,Longrock,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
411763,Longrock,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
411763,Longrock,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
411763,Longrock,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
411763,Longrock,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411763,Longrock,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
411763,Longrock,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.52
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
411763,Longrock,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
411763,Longrock,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
411763,Longrock,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411763,Longrock,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
411763,Longrock,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
411763,Longrock,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
411763,Longrock,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
411763,Longrock,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
411763,Longrock,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.34
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
411763,Longrock,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.55
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
