Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
411763,Longrock,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.62
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
411763,Longrock,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
411763,Longrock,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.72
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411763,Longrock,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
411763,Longrock,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.23
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.19
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
411763,Longrock,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
411763,Longrock,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.96
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.28
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,89.1
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.5
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
411763,Longrock,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.06
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
411763,Longrock,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
411763,Longrock,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.7
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.97
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.22
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
411763,Longrock,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.43
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
411763,Longrock,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.31
