Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
411763,Longrock,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.03
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.82
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
411763,Longrock,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.05
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.41
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
411763,Longrock,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.73
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.89
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411763,Longrock,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
411763,Longrock,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.76
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
411763,Longrock,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.67
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411763,Longrock,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.68
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
411763,Longrock,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.7
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
