Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
411763,Longrock,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.72
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.26
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.45
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
411763,Longrock,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.36
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
411763,Longrock,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.03
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
411763,Longrock,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
411763,Longrock,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.99
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
411763,Longrock,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
411763,Longrock,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
411763,Longrock,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.16
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
411763,Longrock,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.68
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
411763,Longrock,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.0
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
