Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
411763,Longrock,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.26
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
411763,Longrock,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.28
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
411763,Longrock,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.23
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
411763,Longrock,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.13
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
411763,Longrock,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.44
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.98
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
411763,Longrock,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
411763,Longrock,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.69
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.77
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411763,Longrock,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
411763,Longrock,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.05
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.47
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
411763,Longrock,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.44
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
411763,Longrock,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
411763,Longrock,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
