Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.47
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411763,Longrock,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,31.3
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
411763,Longrock,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.48
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,31.2
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
411763,Longrock,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.59
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,31.0
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
411763,Longrock,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.87
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
411763,Longrock,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.37
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411763,Longrock,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,30.7
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
411763,Longrock,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.92
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
411763,Longrock,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.61
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
411763,Longrock,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
411763,Longrock,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411763,Longrock,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,30.2
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
411763,Longrock,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.67
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.78
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
