Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
411763,Longrock,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,30.0
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
411763,Longrock,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.82
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,29.9
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
411763,Longrock,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.87
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411763,Longrock,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
411763,Longrock,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411763,Longrock,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,29.6
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
411763,Longrock,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
411763,Longrock,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,29.5
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
411763,Longrock,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,29.3
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
411763,Longrock,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.86
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,29.1
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
411763,Longrock,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,29.0
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
411763,Longrock,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,28.9
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
411763,Longrock,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.67
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
