Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,28.9
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
411763,Longrock,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,28.8
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
411763,Longrock,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,28.7
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
411763,Longrock,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,28.6
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
411763,Longrock,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411763,Longrock,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,28.5
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
411763,Longrock,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,28.4
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
411763,Longrock,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,28.4
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
411763,Longrock,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,28.3
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
411763,Longrock,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,28.3
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
