Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
411763,Longrock,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,28.3
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
411763,Longrock,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,28.3
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
411763,Longrock,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,28.3
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
411763,Longrock,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,28.4
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
411763,Longrock,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,28.4
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411763,Longrock,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,28.4
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411763,Longrock,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,28.4
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411763,Longrock,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,28.5
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411763,Longrock,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
