Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,28.5
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411763,Longrock,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,28.5
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411763,Longrock,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,28.6
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411763,Longrock,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,28.7
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
411763,Longrock,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,28.8
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
411763,Longrock,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,28.9
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
411763,Longrock,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,29.0
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
411763,Longrock,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,29.1
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411763,Longrock,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,29.2
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411763,Longrock,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
