Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,29.3
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
411763,Longrock,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,29.4
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411763,Longrock,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,29.5
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411763,Longrock,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411763,Longrock,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,29.6
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411763,Longrock,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,29.7
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411763,Longrock,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
411763,Longrock,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,29.9
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411763,Longrock,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,30.1
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411763,Longrock,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,30.2
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
