Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411763,Longrock,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411763,Longrock,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411763,Longrock,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411763,Longrock,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411763,Longrock,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411763,Longrock,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411763,Longrock,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,31.0
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411763,Longrock,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
