Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,31.3
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411763,Longrock,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411763,Longrock,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411763,Longrock,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411763,Longrock,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411763,Longrock,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
411763,Longrock,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
411763,Longrock,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
411763,Longrock,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
411763,Longrock,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
