Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411763,Longrock,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
411763,Longrock,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
411763,Longrock,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411763,Longrock,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
411763,Longrock,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411763,Longrock,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411763,Longrock,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411763,Longrock,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
411763,Longrock,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
