Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
411763,Longrock,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.0
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
411763,Longrock,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.6
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.04
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
411763,Longrock,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.14
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
411763,Longrock,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
411763,Longrock,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
411763,Longrock,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
411763,Longrock,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
411763,Longrock,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.35
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.09
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,38.1
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
411763,Longrock,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.26
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
