Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411763,Longrock,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,38.2
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
411763,Longrock,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,38.3
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
411763,Longrock,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.66
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.7
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
411763,Longrock,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,38.6
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
411763,Longrock,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,38.7
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
411763,Longrock,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411763,Longrock,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
411763,Longrock,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
411763,Longrock,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
411763,Longrock,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.09
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
411763,Longrock,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
411763,Longrock,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
411763,Longrock,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
