Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
411763,Longrock,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.5
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
411763,Longrock,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
411763,Longrock,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411763,Longrock,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
411763,Longrock,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
411763,Longrock,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.11
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
411763,Longrock,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
411763,Longrock,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
411763,Longrock,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
411763,Longrock,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.73
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,78.8
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
411763,Longrock,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.33
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
