Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
411763,Longrock,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
411763,Longrock,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,38.7
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
411763,Longrock,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.36
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411763,Longrock,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,38.6
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
411763,Longrock,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411763,Longrock,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
411763,Longrock,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
411763,Longrock,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.35
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
411763,Longrock,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.92
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411763,Longrock,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,38.3
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
411763,Longrock,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.42
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,38.2
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
411763,Longrock,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.95
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.17
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411763,Longrock,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,38.1
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
411763,Longrock,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
411763,Longrock,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
