Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.2
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
411763,Longrock,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.21
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411763,Longrock,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
411763,Longrock,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.4
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
411763,Longrock,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.06
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
411763,Longrock,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.87
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
411763,Longrock,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
411763,Longrock,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.76
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
411763,Longrock,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
411763,Longrock,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,37.2
