Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
411763,Longrock,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.21
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
411763,Longrock,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.52
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.68
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
411763,Longrock,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.59
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
411763,Longrock,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.84
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
411763,Longrock,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.91
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
411763,Longrock,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.74
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
411763,Longrock,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.96
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
411763,Longrock,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.48
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
411763,Longrock,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.24
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.36
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
