Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
411763,Longrock,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.67
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.78
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
411763,Longrock,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.02
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
411763,Longrock,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.73
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.69
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
411763,Longrock,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.43
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.17
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
411763,Longrock,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.31
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
411763,Longrock,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
411763,Longrock,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
411763,Longrock,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.22
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
411763,Longrock,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
411763,Longrock,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
