Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.54
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
411763,Longrock,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.59
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411763,Longrock,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
411763,Longrock,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.52
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
411763,Longrock,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.7
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.76
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411763,Longrock,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.75
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
411763,Longrock,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.25
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411763,Longrock,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.93
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
411763,Longrock,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
411763,Longrock,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
