Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
411763,Longrock,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
411763,Longrock,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.51
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411763,Longrock,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
411763,Longrock,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.65
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
411763,Longrock,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.05
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
411763,Longrock,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.79
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
411763,Longrock,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.51
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.34
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
411763,Longrock,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.9
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
411763,Longrock,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.32
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411763,Longrock,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
411763,Longrock,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
