Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.57
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
411763,Longrock,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411763,Longrock,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
411763,Longrock,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
411763,Longrock,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,31.2
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
411763,Longrock,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
411763,Longrock,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
411763,Longrock,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411763,Longrock,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
411763,Longrock,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
411763,Longrock,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
411763,Longrock,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,30.7
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
411763,Longrock,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.69
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
