Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
411763,Longrock,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
411763,Longrock,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
411763,Longrock,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,30.2
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411763,Longrock,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,30.1
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
411763,Longrock,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,30.1
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
411763,Longrock,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,30.0
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
411763,Longrock,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,30.0
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411763,Longrock,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,30.1
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411763,Longrock,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
