Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,30.1
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411763,Longrock,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,30.2
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411763,Longrock,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
411763,Longrock,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411763,Longrock,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411763,Longrock,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411763,Longrock,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411763,Longrock,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411763,Longrock,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,30.7
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411763,Longrock,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.41
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
