Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411763,Longrock,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411763,Longrock,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,31.0
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
411763,Longrock,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
411763,Longrock,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,31.2
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
411763,Longrock,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,31.3
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411763,Longrock,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411763,Longrock,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411763,Longrock,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
