Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411763,Longrock,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411763,Longrock,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
411763,Longrock,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411763,Longrock,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411763,Longrock,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411763,Longrock,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411763,Longrock,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411763,Longrock,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411763,Longrock,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411763,Longrock,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
