Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411763,Longrock,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411763,Longrock,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411763,Longrock,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411763,Longrock,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411763,Longrock,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411763,Longrock,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411763,Longrock,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411763,Longrock,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
