Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411763,Longrock,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411763,Longrock,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411763,Longrock,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411763,Longrock,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
411763,Longrock,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411763,Longrock,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
411763,Longrock,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
411763,Longrock,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
411763,Longrock,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
411763,Longrock,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
