Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
411763,Longrock,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411763,Longrock,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411763,Longrock,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411763,Longrock,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
411763,Longrock,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
411763,Longrock,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
411763,Longrock,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
411763,Longrock,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.35
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.13
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
411763,Longrock,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
