Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
411763,Longrock,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
411763,Longrock,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
411763,Longrock,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411763,Longrock,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
411763,Longrock,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.91
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
411763,Longrock,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
411763,Longrock,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
411763,Longrock,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
411763,Longrock,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
411763,Longrock,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.13
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
411763,Longrock,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
411763,Longrock,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
411763,Longrock,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411763,Longrock,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
411763,Longrock,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
411763,Longrock,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
