Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
411763,Longrock,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411763,Longrock,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
411763,Longrock,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.26
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
411763,Longrock,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.02
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.72
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
411763,Longrock,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.22
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.34
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
411763,Longrock,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.97
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
411763,Longrock,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
411763,Longrock,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
411763,Longrock,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.6
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
411763,Longrock,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
411763,Longrock,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.22
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
411763,Longrock,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
411763,Longrock,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
411763,Longrock,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
411763,Longrock,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
