Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
411763,Longrock,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
411763,Longrock,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
411763,Longrock,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
411763,Longrock,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
411763,Longrock,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.25
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
411763,Longrock,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
411763,Longrock,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
411763,Longrock,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
411763,Longrock,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
411763,Longrock,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
411763,Longrock,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
411763,Longrock,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
411763,Longrock,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
411763,Longrock,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
411763,Longrock,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.86
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
411763,Longrock,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411763,Longrock,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
411763,Longrock,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
411763,Longrock,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
411763,Longrock,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
411763,Longrock,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
