Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
411763,Longrock,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411763,Longrock,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
411763,Longrock,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.98
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
411763,Longrock,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
411763,Longrock,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
411763,Longrock,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.64
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
411763,Longrock,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
411763,Longrock,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
411763,Longrock,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.2
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.62
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
411763,Longrock,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
411763,Longrock,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.16
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
411763,Longrock,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
411763,Longrock,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.62
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.81
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
411763,Longrock,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
411763,Longrock,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.77
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
411763,Longrock,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
411763,Longrock,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.2
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
411763,Longrock,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
411763,Longrock,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
411763,Longrock,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.0
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.5
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
