Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
411763,Longrock,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
411763,Longrock,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.45
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.67
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
411763,Longrock,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
411763,Longrock,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
411763,Longrock,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
411763,Longrock,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.55
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
411763,Longrock,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
411763,Longrock,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.22
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
411763,Longrock,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.81
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.58
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
411763,Longrock,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.86
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411763,Longrock,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.92
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411763,Longrock,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.92
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.27
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
411763,Longrock,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.49
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
