Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.19
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
411763,Longrock,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.64
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.71
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
411763,Longrock,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
411763,Longrock,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.36
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.11
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411763,Longrock,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.04
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.33
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411763,Longrock,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
411763,Longrock,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.43
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.22
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
411763,Longrock,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.22
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.57
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
411763,Longrock,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
411763,Longrock,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.2
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.16
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411763,Longrock,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
411763,Longrock,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.42
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.36
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411763,Longrock,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
411763,Longrock,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.73
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.71
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
411763,Longrock,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
