Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
411763,Longrock,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.99
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.84
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411763,Longrock,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
411763,Longrock,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.67
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.3
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
411763,Longrock,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
411763,Longrock,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
411763,Longrock,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.24
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411763,Longrock,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.77
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
411763,Longrock,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
411763,Longrock,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
411763,Longrock,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.48
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
411763,Longrock,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.93
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
411763,Longrock,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.27
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
