Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
411763,Longrock,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.21
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
411763,Longrock,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.61
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
411763,Longrock,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.5
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411763,Longrock,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.22
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
411763,Longrock,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.18
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411763,Longrock,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.66
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.46
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
411763,Longrock,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.96
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
411763,Longrock,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
411763,Longrock,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.67
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
411763,Longrock,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
411763,Longrock,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.43
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
