Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.39
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
411763,Longrock,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.0
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411763,Longrock,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
411763,Longrock,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.67
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.23
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411763,Longrock,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
411763,Longrock,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.93
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.22
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.23
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,116.8
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
411763,Longrock,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
411763,Longrock,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.45
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
411763,Longrock,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.57
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.35
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411763,Longrock,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
411763,Longrock,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.32
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
411763,Longrock,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
411763,Longrock,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411763,Longrock,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
411763,Longrock,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
