Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
411763,Longrock,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
411763,Longrock,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
411763,Longrock,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
411763,Longrock,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
411763,Longrock,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411763,Longrock,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
411763,Longrock,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.67
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
411763,Longrock,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
411763,Longrock,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
411763,Longrock,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
411763,Longrock,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
411763,Longrock,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
