Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.38
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
411763,Longrock,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
411763,Longrock,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
411763,Longrock,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
411763,Longrock,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411763,Longrock,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
411763,Longrock,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
411763,Longrock,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.82
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.87
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
411763,Longrock,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
411763,Longrock,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
411763,Longrock,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
