Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411763,Longrock,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.3
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411763,Longrock,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411763,Longrock,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
411763,Longrock,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411763,Longrock,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
411763,Longrock,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411763,Longrock,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411763,Longrock,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
