Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411763,Longrock,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411763,Longrock,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411763,Longrock,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411763,Longrock,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411763,Longrock,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411763,Longrock,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411763,Longrock,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411763,Longrock,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411763,Longrock,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
