Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411763,Longrock,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411763,Longrock,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411763,Longrock,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411763,Longrock,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411763,Longrock,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411763,Longrock,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
411763,Longrock,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411763,Longrock,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411763,Longrock,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
