Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411763,Longrock,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
411763,Longrock,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411763,Longrock,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411763,Longrock,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
411763,Longrock,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411763,Longrock,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
411763,Longrock,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411763,Longrock,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
