Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411763,Longrock,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
411763,Longrock,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
411763,Longrock,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
411763,Longrock,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
411763,Longrock,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
411763,Longrock,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
411763,Longrock,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
411763,Longrock,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
