Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411763,Longrock,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
411763,Longrock,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
411763,Longrock,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
411763,Longrock,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
411763,Longrock,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
411763,Longrock,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.98
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
411763,Longrock,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.67
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
411763,Longrock,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.59
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
