Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
411763,Longrock,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
411763,Longrock,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
411763,Longrock,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411763,Longrock,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
411763,Longrock,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.98
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
411763,Longrock,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
411763,Longrock,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411763,Longrock,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
411763,Longrock,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
411763,Longrock,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
411763,Longrock,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
411763,Longrock,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
411763,Longrock,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.05
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
411763,Longrock,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.83
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
411763,Longrock,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
411763,Longrock,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
