Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
411763,Longrock,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
411763,Longrock,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
411763,Longrock,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
411763,Longrock,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.82
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
411763,Longrock,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
411763,Longrock,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
411763,Longrock,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
411763,Longrock,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
411763,Longrock,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
411763,Longrock,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
411763,Longrock,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
411763,Longrock,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
411763,Longrock,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
