Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
411763,Longrock,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
411763,Longrock,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.33
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
411763,Longrock,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
411763,Longrock,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411763,Longrock,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
411763,Longrock,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
411763,Longrock,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.71
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.1
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411763,Longrock,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
411763,Longrock,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
411763,Longrock,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.09
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
411763,Longrock,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
411763,Longrock,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.23
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.09
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
411763,Longrock,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.76
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
411763,Longrock,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
411763,Longrock,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
411763,Longrock,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
