Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
411763,Longrock,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
411763,Longrock,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.94
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411763,Longrock,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
411763,Longrock,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411763,Longrock,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411763,Longrock,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
411763,Longrock,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
411763,Longrock,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
411763,Longrock,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
411763,Longrock,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
411763,Longrock,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.32
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411763,Longrock,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
411763,Longrock,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
411763,Longrock,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
411763,Longrock,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
411763,Longrock,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
411763,Longrock,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
411763,Longrock,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
