Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
411763,Longrock,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.68
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.46
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.2
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411763,Longrock,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
411763,Longrock,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.83
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.62
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
411763,Longrock,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.79
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.11
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
411763,Longrock,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
411763,Longrock,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.26
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
411763,Longrock,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.56
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
411763,Longrock,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.08
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
411763,Longrock,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.95
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411763,Longrock,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.04
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
