Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411763,Longrock,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.3
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
411763,Longrock,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.28
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.57
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
411763,Longrock,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.25
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411763,Longrock,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411763,Longrock,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.75
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
411763,Longrock,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.67
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
411763,Longrock,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.48
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
411763,Longrock,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.16
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411763,Longrock,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.06
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
