Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
411763,Longrock,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.95
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.94
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
411763,Longrock,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.3
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
411763,Longrock,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
411763,Longrock,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
411763,Longrock,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.71
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
411763,Longrock,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.02
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
411763,Longrock,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.28
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.21
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411763,Longrock,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.58
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
411763,Longrock,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
