Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.46
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
411763,Longrock,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.69
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411763,Longrock,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.1
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411763,Longrock,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.18
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
411763,Longrock,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
411763,Longrock,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.03
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411763,Longrock,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.1
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
411763,Longrock,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.01
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
411763,Longrock,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.05
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
411763,Longrock,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.24
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
