Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.8
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
411763,Longrock,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.68
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.49
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
411763,Longrock,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
411763,Longrock,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.8
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
411763,Longrock,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
411763,Longrock,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
411763,Longrock,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.45
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.77
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.09
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411763,Longrock,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.18
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
411763,Longrock,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,31.2
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
411763,Longrock,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411763,Longrock,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
