Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
411763,Longrock,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
411763,Longrock,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.52
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
411763,Longrock,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.46
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,30.7
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
411763,Longrock,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.74
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411763,Longrock,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411763,Longrock,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
411763,Longrock,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
411763,Longrock,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
411763,Longrock,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411763,Longrock,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
411763,Longrock,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.27
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
