Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
411763,Longrock,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
411763,Longrock,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
411763,Longrock,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.9
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.9
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.18
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
411763,Longrock,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.9
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.03
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
411763,Longrock,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
411763,Longrock,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
411763,Longrock,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
411763,Longrock,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411763,Longrock,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
